ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
479,2010-07,20436.0,243650.0,0.0,3.9239631336405534,47.71056022983788
479,2010-08,80455.0,1039950.0,0.0,15.448348694316435,44.0073905796753
479,2010-09,6862.0,174700.0,0.0,1.3615079365079366,22.343070024804423
479,2010-10,253419.0,5494000.0,0.0,48.659562211981566,26.238291681834724
479,2010-11,431115.04,9460850.0,0.0,85.53869841269841,25.920779343646004
479,2010-12,421364.9600000001,8925950.0,0.0,80.9072503840246,26.852764663331826
479,2011-01,448732.9600000001,9234950.0,0.0,86.16224270353304,27.640026790977036
479,2011-02,401263.99999999994,8603450.0,0.0,85.30272108843536,26.530326632533068
479,2011-03,409264.95999999996,8758750.0,0.0,78.58390168970814,26.579540620902904
479,2011-04,340235.2,7233000.0,0.0,67.50698412698412,26.757517341812985
479,2011-05,433187.84,9307350.0,0.0,83.1773886328725,26.47495613538404
479,2011-06,413946.88000000006,9222450.0,0.0,82.13231746031747,25.531912189638696
479,2011-07,444593.2799999999,9709200.0,0.0,85.36737327188938,26.04740631977917
479,2011-08,403889.92000000004,8861900.0,0.0,77.55182795698926,25.92514579191069
479,2011-09,378167.0399999999,8227550.0,0.0,75.03314285714285,26.145574067614284
479,2011-10,422879.0400000001,8844550.0,0.0,81.19797235023043,27.197278993278353
479,2011-11,431852.16000000003,8903550.0,0.0,85.68495238095238,27.59033235956444
479,2011-12,458869.1200000001,9495600.0,0.0,88.10850998463904,27.488526379937383
479,2012-01,466492.16,9456050.0,0.0,89.57222734254991,28.062065063812756
479,2012-02,364297.60000000003,7327850.0,0.0,74.77372742200329,28.27904748778064
479,2012-03,374083.8399999999,7563850.0,0.0,71.82869431643624,28.132678153762075
479,2012-04,0.0,0.0,0.0,0.0,0.0
479,2012-05,435399.68,9059650.0,0.0,83.60208909370199,27.337684271099512
479,2012-06,97040.64,2049050.0,0.0,19.254095238095235,26.939289290158854
479,2012-07,438637.44000000006,9769150.0,0.0,84.22377880184332,25.540768349344624
479,2012-08,37766.4,815900.0,0.0,7.251612903225807,26.330171834783673
479,2012-09,322573.44000000006,6829100.0,0.0,64.00266666666667,26.86891759089778
479,2012-10,455550.0799999999,9288050.0,0.0,87.47121351766512,27.89951286940387
479,2012-11,225064.96000000002,4471100.0,0.0,44.655746031746034,28.633770529250818
479,2012-12,0.0,0.0,0.0,0.0,0.0
479,2013-01,234696.96,4728300.0,0.0,45.06470046082949,28.234979607892903
479,2013-02,403855.36000000004,8060650.0,0.0,85.85360544217689,28.499735209112586
479,2013-03,484005.11999999994,9428450.0,0.0,92.93493087557603,29.200796075707032
479,2013-04,462022.4,8982600.0,0.0,91.67111111111112,29.25809251961199
479,2013-05,467795.20000000007,9645500.0,0.0,89.82242703533028,27.587735517426093
479,2013-06,432046.44000000006,9114399.750000002,0.0,85.7235,26.96419109991308
479,2013-07,443714.61,9563169.1,0.0,85.19865783410138,26.392889011551617
479,2013-08,468429.2380000001,9981572.82,0.0,89.9441701228879,26.695007859726598
479,2013-09,447008.00000000006,9583600.0,0.0,88.6920634920635,26.532101784993813
479,2013-10,399147.51999999996,8337050.0,0.0,87.99548500881833,27.23366350127843
